Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.38
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.07
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.06
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
344404,Chillington,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.19
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.25
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.87
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
344404,Chillington,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.23
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,68.2
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.03
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.44
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.81
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
344404,Chillington,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.8
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.8
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.56
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
344404,Chillington,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.13
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.87
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.8
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
344404,Chillington,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.02
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.76
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,84.27
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
344404,Chillington,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.34
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.99
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.68
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
344404,Chillington,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.87
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.33
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,83.74
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
344404,Chillington,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,74.7
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.52
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.72
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
344404,Chillington,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.39
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.45
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,82.89
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
344404,Chillington,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.48
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,75.6
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.74
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.47
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
344404,Chillington,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,65.33
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,66.06
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,75.29
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
344404,Chillington,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.93
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,67.1
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.91
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,111.8
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.2
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.62
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.44
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,65.6
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
344404,Chillington,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,76.8
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.87
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.06
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
344404,Chillington,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.01
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.99
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,114.9
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.8
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.95
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.1
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
344404,Chillington,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.93
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,72.26
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,80.74
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
344404,Chillington,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.32
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,126.0
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.78
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.11
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
344404,Chillington,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.1
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.52
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,91.33
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
344404,Chillington,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.69
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.71
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,117.5
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.73
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.07
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.47
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.01
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
344404,Chillington,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,76.01
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,76.89
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,95.77
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
344404,Chillington,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.61
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.41
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,122.9
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.2
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.12
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.87
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.85
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.32
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.39
