Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
344404,Chillington,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,72.76
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,75.94
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,96.07
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
344404,Chillington,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.01
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.07
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.23
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,128.1
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.1
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.98
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.2
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.43
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.64
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.28
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,84.8
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
344404,Chillington,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,74.86
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,81.02
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,90.74
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
344404,Chillington,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.76
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,51.1
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.8
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.24
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,148.6
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.3
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.84
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.67
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.81
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.9
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,98.2
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
344404,Chillington,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,75.26
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,96.09
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,93.2
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
344404,Chillington,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.53
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.06
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,115.6
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.9
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.12
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.87
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.2
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.5
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,75.1
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
344404,Chillington,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,84.41
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,90.31
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,90.45
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
344404,Chillington,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.41
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.05
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.91
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,119.7
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.4
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.22
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.77
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.8
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.12
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
344404,Chillington,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,75.67
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,80.79
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,88.12
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
344404,Chillington,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.68
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,103.4
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.1
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.17
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.84
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
344404,Chillington,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,72.19
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,79.5
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,87.41
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
344404,Chillington,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.41
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.17
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,92.2
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.2
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.23
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.32
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.65
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
344404,Chillington,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,79.15
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,77.35
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,94.89
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
344404,Chillington,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.49
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,92.8
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.66
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.12
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.97
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.99
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
344404,Chillington,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,83.94
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,78.67
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,102.55
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
344404,Chillington,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.32
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,112.8
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.1
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.49
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
344404,Chillington,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,77.64
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,75.51
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,108.66
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
344404,Chillington,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.4
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.19
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,55.5
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.51
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.47
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,120.3
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.7
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.88
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.77
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
344404,Chillington,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,76.28
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,70.32
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,111.83
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
344404,Chillington,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.13
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.07
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.94
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,115.8
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.57
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.35
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
344404,Chillington,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,88.23
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,69.43
