Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,102.13
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
344404,Chillington,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.77
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,66.8
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.31
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.49
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,108.9
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.1
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.34
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.27
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.24
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
344404,Chillington,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,98.93
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,69.98
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,102.52
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
344404,Chillington,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.2
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,63.0
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.5
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.34
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.68
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,132.5
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.8
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.45
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.42
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.16
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.16
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.27
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
344404,Chillington,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,100.31
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,80.74
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,109.48
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
344404,Chillington,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.98
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.77
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,70.6
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.9
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.67
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.46
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,121.6
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.1
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.28
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.14
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.26
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
344404,Chillington,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,102.57
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,81.46
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,112.0
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
344404,Chillington,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.5
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.38
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,87.2
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,148.6
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.24
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,116.8
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.8
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.41
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.47
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.4
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.05
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.3
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,73.8
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
344404,Chillington,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,99.08
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,84.37
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,110.71
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
344404,Chillington,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.64
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,84.5
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.7
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.09
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.96
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.41
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,110.7
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.9
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.51
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.94
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,60.1
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.9
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.42
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,62.4
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
344404,Chillington,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,93.49
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,92.76
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,122.63
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.4
344404,Chillington,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,501.3
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.27
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,83.7
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.1
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.08
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,122.5
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.3
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.33
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.05
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.01
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,59.8
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.6
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.35
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.78
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,57.6
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.1
344404,Chillington,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,92.54
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,101.34
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,126.96
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
344404,Chillington,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,519.6
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.82
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,90.2
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.1
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.43
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.2
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,120.5
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.9
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.17
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.79
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.89
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.8
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.7
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.2
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.32
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
344404,Chillington,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,97.68
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,97.14
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,128.08
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
344404,Chillington,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,525.5
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.15
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,103.0
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,160.9
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.1
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.38
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,100.7
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.4
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.43
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.35
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.07
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,58.4
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.9
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.2
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.34
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,62.0
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
344404,Chillington,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,101.31
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,101.44
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,122.76
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.9
344404,Chillington,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,504.6
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.71
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,90.6
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.5
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.29
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.1
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,105.4
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.9
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.11
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.71
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.59
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.6
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.88
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.03
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,67.3
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
344404,Chillington,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,94.14
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,102.28
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,121.49
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.5
344404,Chillington,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.7
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.65
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,96.9
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,159.2
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.78
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.16
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,116.8
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.4
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.47
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.78
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.36
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.3
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.24
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.74
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
344404,Chillington,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,93.21
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,102.23
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,133.11
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
344404,Chillington,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.7
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.16
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,105.7
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.8
