Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.95
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.46
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,116.7
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.2
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.12
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.9
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.9
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.0
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.52
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.8
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
344404,Chillington,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,97.83
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,102.13
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,139.08
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.1
344404,Chillington,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,574.0
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.12
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,137.6
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,206.7
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.93
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,117.5
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.4
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.77
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.33
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.12
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,58.4
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.1
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.9
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.57
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
344404,Chillington,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,93.8
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,103.17
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,146.23
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,214.7
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.8
344404,Chillington,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,603.8
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.03
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,142.9
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,205.2
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.18
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.29
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,130.2
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.1
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.35
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.44
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.2
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.9
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.1
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.03
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.05
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
344404,Chillington,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,91.13
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,108.76
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,155.57
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,249.8
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
344404,Chillington,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,639.1
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,49.91
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,144.6
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,204.6
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.9
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.89
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,138.5
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.2
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.3
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.05
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.36
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.73
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.6
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.2
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.8
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.86
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
344404,Chillington,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,108.23
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,105.05
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,160.16
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,229.9
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.1
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.6
344404,Chillington,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,657.3
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.6
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,139.1
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,203.3
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.14
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.75
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,149.6
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,221.6
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.3
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.36
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.41
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,189.3
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.2
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.07
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
344404,Chillington,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,111.94
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,109.3
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,162.86
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,224.9
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.6
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.5
344404,Chillington,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,668.8
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,52.65
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,149.1
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,215.6
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.82
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.26
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,154.5
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,223.3
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.71
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.05
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,186.6
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.3
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.75
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
344404,Chillington,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,95.54
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,106.28
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,167.62
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,286.3
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.7
344404,Chillington,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,687.3
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,52.23
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,148.1
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,214.1
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,54.5
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,160.3
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,224.5
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.15
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.73
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.01
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,53.8
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.9
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.6
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.8
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.4
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
344404,Chillington,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,94.12
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,110.64
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,168.96
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,293.6
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.3
344404,Chillington,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,693.6
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.88
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,140.6
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,208.7
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.44
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.97
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.68
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,161.1
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,225.7
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.86
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.31
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.79
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.2
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.6
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.6
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.03
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
344404,Chillington,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,99.62
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,112.1
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,164.01
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,257.5
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,458.9
344404,Chillington,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,673.6
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.05
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,125.4
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,196.7
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.66
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.19
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,55.03
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,154.4
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,226.8
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.73
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.35
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.71
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.8
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.4
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.8
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.64
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
344404,Chillington,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,103.55
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,110.37
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,158.48
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,220.4
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.2
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,451.6
344404,Chillington,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,649.8
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.87
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,128.5
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,196.3
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.32
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.88
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,147.7
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,213.8
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.05
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.22
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.2
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,81.6
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,217.5
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.2
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.24
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.04
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.3
344404,Chillington,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,100.34
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,115.33
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,161.1
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,237.4
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.1
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.0
344404,Chillington,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,661.4
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.59
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,109.3
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,183.6
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.74
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.42
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.78
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,144.4
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,209.4
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.88
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.88
