Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.22
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,196.0
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,186.0
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.04
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.11
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.7
344404,Chillington,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,101.58
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,112.42
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,158.01
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,232.0
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.9
344404,Chillington,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,649.5
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.92
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.43
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,93.2
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,170.2
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.7
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.91
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.79
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,144.3
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,209.7
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.28
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.16
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.21
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,62.6
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.2
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,201.6
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.2
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.71
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.12
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.3
344404,Chillington,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,104.56
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,119.15
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,161.85
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,228.5
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,489.2
344404,Chillington,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,665.7
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.15
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,86.4
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.4
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.27
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.28
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.89
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,148.6
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,222.8
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.84
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.57
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.75
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,69.8
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,203.7
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.42
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.22
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
344404,Chillington,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,110.48
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,118.86
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,161.0
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,203.5
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.8
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.6
344404,Chillington,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,663.0
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.92
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,97.1
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.7
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.23
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,55.9
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,157.3
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,231.2
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.77
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.93
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.15
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,81.1
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.7
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,210.6
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.52
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.6
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
344404,Chillington,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,108.61
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,116.91
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,156.02
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,188.2
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.6
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,481.7
344404,Chillington,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,643.6
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.39
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,70.0
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.9
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.48
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.32
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,143.4
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.7
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,224.5
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.61
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.21
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.9
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,180.9
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.74
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.8
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.7
344404,Chillington,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,114.21
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,113.81
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,152.97
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.1
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.6
344404,Chillington,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,631.6
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.28
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,68.1
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.6
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.94
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.4
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,130.8
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,225.3
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.51
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.32
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.09
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.4
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,190.4
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.7
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.29
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.18
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.92
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
344404,Chillington,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,115.2
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,117.94
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,158.69
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,184.1
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.9
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.5
344404,Chillington,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,655.6
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.67
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,90.3
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.9
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.04
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.86
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,114.5
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,190.7
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.2
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.91
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.32
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,71.4
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.6
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.2
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.71
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.16
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.94
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
344404,Chillington,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,105.97
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,106.01
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,152.79
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,204.2
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.9
344404,Chillington,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,629.9
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.06
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.79
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,77.2
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.9
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.18
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.59
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.91
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,71.4
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.6
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.74
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.65
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.16
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,53.6
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.8
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.1
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.12
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.01
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,70.1
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.9
344404,Chillington,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,95.72
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,97.71
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,129.88
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.4
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
344404,Chillington,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,534.5
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.93
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.96
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,57.4
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.04
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.18
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,65.6
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.51
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.14
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.85
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,58.1
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.7
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.8
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.16
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.4
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,69.1
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
344404,Chillington,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,90.14
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,93.14
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,110.4
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
344404,Chillington,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.7
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.49
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,57.2
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.96
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.82
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.32
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,74.5
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
344404,Chillington,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.7
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,74.57
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,64.73
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,88.53
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
344404,Chillington,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,59.2
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
344404,Chillington,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
