Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.55
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
344404,Chillington,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
344404,Chillington,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
344404,Chillington,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
344404,Chillington,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.04
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
344404,Chillington,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
344404,Chillington,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
344404,Chillington,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,55.8
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
344404,Chillington,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
344404,Chillington,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,68.8
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
344404,Chillington,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
344404,Chillington,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
344404,Chillington,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
344404,Chillington,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
344404,Chillington,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
344404,Chillington,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
344404,Chillington,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
344404,Chillington,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
344404,Chillington,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
344404,Chillington,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.45
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
344404,Chillington,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
344404,Chillington,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
