Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,48.1
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
344404,Chillington,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
344404,Chillington,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
344404,Chillington,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
344404,Chillington,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
344404,Chillington,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
344404,Chillington,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
344404,Chillington,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
344404,Chillington,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
344404,Chillington,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.85
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
344404,Chillington,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.12
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
344404,Chillington,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
344404,Chillington,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.38
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,63.3
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
344404,Chillington,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
344404,Chillington,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
344404,Chillington,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
344404,Chillington,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
344404,Chillington,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
344404,Chillington,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
344404,Chillington,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.97
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
344404,Chillington,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
