Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
344404,Chillington,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
344404,Chillington,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
344404,Chillington,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
344404,Chillington,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
344404,Chillington,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.62
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
344404,Chillington,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
344404,Chillington,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.51
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
344404,Chillington,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
344404,Chillington,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.52
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
344404,Chillington,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
344404,Chillington,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.3
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
344404,Chillington,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.7
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
344404,Chillington,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.96
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
344404,Chillington,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
344404,Chillington,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
344404,Chillington,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
344404,Chillington,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
344404,Chillington,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.11
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,55.2
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
344404,Chillington,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.82
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
344404,Chillington,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
