Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
344404,Chillington,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.23
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
344404,Chillington,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,61.6
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
344404,Chillington,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.12
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.31
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
344404,Chillington,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.24
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.43
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
344404,Chillington,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.51
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
344404,Chillington,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.84
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.23
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
344404,Chillington,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.23
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.53
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
344404,Chillington,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
344404,Chillington,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.37
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.37
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
344404,Chillington,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.12
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.9
344404,Chillington,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.56
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.83
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
344404,Chillington,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.08
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
344404,Chillington,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.06
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.23
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
344404,Chillington,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.67
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.81
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.4
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
344404,Chillington,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.79
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.68
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.09
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
344404,Chillington,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.78
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.58
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.67
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
344404,Chillington,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.2
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.69
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.35
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
344404,Chillington,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,66.1
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.83
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.85
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
344404,Chillington,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.91
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.4
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,78.28
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
344404,Chillington,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,70.2
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.05
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.02
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.64
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
344404,Chillington,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.69
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.5
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.55
