Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
344404,Chillington,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.74
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
344404,Chillington,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.54
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.05
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
344404,Chillington,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.98
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,87.9
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
344404,Chillington,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.75
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.64
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
344404,Chillington,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.81
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.61
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,99.4
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.91
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
344404,Chillington,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.94
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.39
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
344404,Chillington,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.69
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,107.9
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
344404,Chillington,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.99
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.11
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.9
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
344404,Chillington,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.21
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,79.9
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
344404,Chillington,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.44
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
344404,Chillington,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,56.8
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,78.7
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,64.9
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
344404,Chillington,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.39
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.74
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.75
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
344404,Chillington,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,90.2
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,78.5
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
344404,Chillington,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.42
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.9
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
344404,Chillington,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.71
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,91.6
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.01
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,75.1
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
344404,Chillington,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.75
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,72.69
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.16
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
344404,Chillington,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.31
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.46
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,88.9
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.75
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.86
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,84.2
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
344404,Chillington,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,69.59
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,80.11
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.33
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
344404,Chillington,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.33
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.7
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.07
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,99.6
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.42
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.63
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,59.6
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
344404,Chillington,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,76.7
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,82.88
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,74.51
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
344404,Chillington,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.56
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
