Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.19
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,81.5
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.61
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.64
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.26
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.57
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,59.6
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
344404,Chillington,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,75.45
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,88.67
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,80.19
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
344404,Chillington,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.78
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.14
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,126.7
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.5
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.66
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.25
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.35
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,75.8
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
344404,Chillington,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,75.6
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,78.63
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,98.36
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
344404,Chillington,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.68
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.69
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,135.9
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.3
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.58
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.17
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
344404,Chillington,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,71.78
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,77.23
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,97.61
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
344404,Chillington,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.37
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,142.6
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,174.9
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.84
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
344404,Chillington,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,78.11
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,71.95
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,92.14
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
344404,Chillington,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.34
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,145.1
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.3
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.22
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.12
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
344404,Chillington,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,77.25
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,68.51
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,93.84
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
344404,Chillington,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.03
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,136.5
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,178.2
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.49
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
344404,Chillington,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,73.84
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,102.42
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
344404,Chillington,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.3
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.62
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.82
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,124.6
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,172.4
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.64
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
344404,Chillington,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,72.79
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,68.34
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,99.86
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
344404,Chillington,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.14
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.05
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,113.4
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.29
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.48
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
344404,Chillington,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,75.79
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,76.18
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,100.06
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
344404,Chillington,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.19
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,83.5
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,140.2
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.64
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,138.7
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.1
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.61
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.25
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.51
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
344404,Chillington,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,80.48
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.99
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,111.17
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
344404,Chillington,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.2
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.05
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,86.4
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.4
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.67
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.04
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,141.8
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.2
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.25
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.22
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.96
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
344404,Chillington,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,83.87
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,73.66
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,116.56
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
344404,Chillington,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.5
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.01
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,83.7
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.4
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.28
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.7
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,121.3
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.21
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.09
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
