Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.78
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
344404,Chillington,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,89.46
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,78.47
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,109.5
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
344404,Chillington,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.95
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,89.4
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.4
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.6
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.62
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,116.2
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.3
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.92
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.71
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,75.3
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.9
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,62.9
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
344404,Chillington,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,89.94
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,80.43
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,101.2
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
344404,Chillington,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.14
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,93.2
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.6
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.46
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.18
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.82
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,105.4
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.6
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.04
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,83.8
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.4
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.71
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.91
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,76.4
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
344404,Chillington,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,84.55
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,92.31
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,104.4
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
344404,Chillington,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.99
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,118.1
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,170.9
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.32
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.05
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.07
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,123.8
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.2
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.97
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.81
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,80.0
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.3
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.62
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,63.6
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
344404,Chillington,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,76.57
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,87.22
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,113.34
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
344404,Chillington,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.8
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.16
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,114.3
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.3
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.57
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.23
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,130.1
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.7
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.07
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.79
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.02
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,73.6
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.9
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
344404,Chillington,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,82.57
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,82.89
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,123.96
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
344404,Chillington,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.7
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.39
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,116.9
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,168.2
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.55
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.84
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,132.8
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.16
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,77.5
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.4
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.29
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
344404,Chillington,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,79.78
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,89.71
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,122.15
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
344404,Chillington,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.1
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.04
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,117.9
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,167.1
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.83
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.36
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.58
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,141.3
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,178.7
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.4
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.31
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,95.4
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.4
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.39
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.94
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.73
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
344404,Chillington,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,85.34
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,90.84
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,124.83
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
344404,Chillington,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,508.9
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.21
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,127.5
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,188.3
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.47
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.92
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,142.4
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,184.4
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.45
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.2
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,79.4
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.1
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.7
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.1
344404,Chillington,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,91.96
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,96.22
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,135.25
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
344404,Chillington,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,552.7
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.57
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,156.0
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,210.5
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.06
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.26
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.73
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,144.0
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,188.0
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.67
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.46
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,80.2
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.4
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.57
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.4
344404,Chillington,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,89.77
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,143.7
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,219.3
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
344404,Chillington,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,587.1
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.74
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,159.9
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,206.9
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.79
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.18
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.73
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,149.5
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.1
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.21
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.09
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.41
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,88.0
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.1
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.63
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
344404,Chillington,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,83.29
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,94.77
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,145.13
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,247.9
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
344404,Chillington,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,592.7
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.16
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,147.7
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,200.4
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.62
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,152.4
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.01
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.81
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,85.5
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.7
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.62
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.5
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
344404,Chillington,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
