Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,90.14
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,96.24
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,138.61
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,196.9
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
344404,Chillington,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,565.9
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,51.95
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,154.1
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,212.3
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.8
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.25
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,159.4
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,210.4
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.97
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.5
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,75.7
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.1
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.79
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.56
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
344404,Chillington,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,90.93
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,101.81
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,146.73
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,219.4
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
344404,Chillington,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,600.2
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,53.88
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,155.8
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,220.3
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.61
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.65
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,55.15
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,175.2
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,226.5
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.64
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.02
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.86
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,64.6
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,183.1
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.35
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.22
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,65.0
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
344404,Chillington,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,97.29
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,103.92
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,158.1
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,247.7
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
344404,Chillington,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.3
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,54.41
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,177.2
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,222.7
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.49
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,169.1
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,216.0
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.76
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.85
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.1
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,64.2
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,190.7
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.2
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.62
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,69.0
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.2
344404,Chillington,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,88.76
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,101.86
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,154.84
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,259.3
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
344404,Chillington,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,634.6
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,53.49
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,173.9
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,218.8
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.86
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.35
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.29
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,198.3
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,251.9
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.19
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.41
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.86
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,69.8
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,201.2
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.02
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.72
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
344404,Chillington,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,101.59
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,161.98
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,267.7
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
344404,Chillington,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,663.7
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.53
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,167.7
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,218.9
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.87
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,57.52
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,186.3
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,236.1
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.77
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.06
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.2
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,78.5
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,195.6
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.85
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
344404,Chillington,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,82.68
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,101.06
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,158.17
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,293.5
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.7
344404,Chillington,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,647.7
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.54
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,160.3
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,219.1
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.81
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.45
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.67
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,162.8
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.5
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.76
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.11
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.72
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,84.4
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,208.2
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.6
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.15
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
344404,Chillington,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,85.66
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,105.51
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,158.6
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,282.4
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.2
344404,Chillington,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,649.7
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.8
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,160.0
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,216.4
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.09
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.05
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,170.3
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,222.4
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.96
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.98
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.86
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.2
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.63
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
344404,Chillington,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,89.35
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,100.29
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,158.52
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,283.1
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
344404,Chillington,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,649.9
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.79
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,138.8
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,199.6
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.17
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.2
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.99
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,152.2
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,213.8
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.46
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.46
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.1
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,66.2
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.4
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,209.9
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.1
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
344404,Chillington,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,103.1
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,106.79
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,156.94
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,230.6
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
344404,Chillington,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,642.9
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.49
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,138.5
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,198.8
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.62
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.3
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.61
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,151.3
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,216.8
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.15
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.21
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.7
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,68.7
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,208.9
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.7
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.85
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.37
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.02
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
344404,Chillington,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,102.84
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,106.97
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,158.82
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,228.6
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.4
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
344404,Chillington,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,652.2
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.17
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.44
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,113.4
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,183.2
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.95
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.94
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,135.5
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,210.2
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.83
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.9
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.85
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,211.8
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.7
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.12
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.54
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
344404,Chillington,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.7
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,101.54
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,115.98
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,164.78
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,248.9
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,474.5
344404,Chillington,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,677.6
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
