Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.1
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,99.3
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,169.1
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.24
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.9
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,129.5
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.08
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.59
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.5
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,85.6
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,223.2
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.9
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.45
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.84
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.19
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
344404,Chillington,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.7
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,98.09
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,118.38
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,162.7
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,252.8
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.0
344404,Chillington,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,669.7
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.18
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.09
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,104.1
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.0
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.88
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.31
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.36
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,142.9
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,216.2
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.12
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.95
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.68
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,73.3
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,220.5
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.2
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.13
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.98
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
344404,Chillington,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,100.05
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,119.66
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,162.12
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,241.0
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,490.2
344404,Chillington,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,666.9
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.51
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,102.8
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,174.1
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.9
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.51
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,140.1
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,220.1
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.04
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.62
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.39
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,73.6
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,215.4
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.75
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
344404,Chillington,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,103.42
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,122.27
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,159.62
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,218.1
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,500.3
344404,Chillington,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,654.6
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.25
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,82.2
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.1
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.7
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.25
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.07
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,131.8
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,217.5
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.17
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.27
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.81
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.2
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.7
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.45
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.33
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
344404,Chillington,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.9
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,102.04
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,117.52
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,160.46
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,227.0
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.9
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,479.2
344404,Chillington,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,655.6
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.97
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,82.8
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,151.4
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.84
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.17
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.57
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,131.1
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,216.1
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.26
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.82
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.77
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,64.6
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.2
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.89
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.17
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.1
344404,Chillington,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.9
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,101.96
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,122.0
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,162.47
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,229.5
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,497.9
344404,Chillington,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,665.7
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.8
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,94.5
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,148.2
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.78
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.72
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,126.2
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.0
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.88
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.47
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.52
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,76.3
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,191.9
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.6
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.16
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.53
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.1
344404,Chillington,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,92.5
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,103.87
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,148.57
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,225.4
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.9
344404,Chillington,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,616.1
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.81
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,83.2
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.0
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.87
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,71.5
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.96
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.35
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.83
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.8
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.08
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,69.2
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
344404,Chillington,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,86.97
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,90.49
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,121.27
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
344404,Chillington,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.6
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.47
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,85.0
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.5
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.06
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.23
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.52
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.41
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.96
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,89.4
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
344404,Chillington,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,78.16
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,115.43
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
344404,Chillington,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.3
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.9
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,64.8
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.41
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.91
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.2
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.23
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.23
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,88.8
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
344404,Chillington,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,82.5
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,91.7
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,106.79
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
344404,Chillington,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
